Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96289
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,236.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,237.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,236.62
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,184.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,184.5
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,184.25
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,126.75
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,128.5
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,127.88
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95065
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9946
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93933
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-161.87
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.49963
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,103.38
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,104.12
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99127
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97977
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95538
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,231.88
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,232.75
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,232.5
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,268.5
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,273.12
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,269.5
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,104.38
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93298
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93265
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-178.87
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.42589
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99017
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,116.75
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,116.88
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.75
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,222.5
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,222.62
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,222.62
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,254.38
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,255.25
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,254.75
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,123.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,123.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.922
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96399
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29943000000000003
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.75
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98953
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97281
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98566
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,88.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,210.75
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,218.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,213.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,215.75
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,219.12
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,217.62
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,148.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,150.88
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9935
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9631
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.69
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19954
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.12
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
