Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99457
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98642
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97971
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97876
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.25
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,222.75
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,223.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,222.88
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,212.12
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,212.38
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,212.25
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,142.38
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,143.5
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95505
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94781
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.19
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.38
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40182
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.75
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97992
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96829
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97815
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.88
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,225.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,225.25
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,225.12
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,211.5
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,212.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,211.75
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,133.88
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,134.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93317
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94943
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.56
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27175
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.88
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,214.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,215.25
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,214.88
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,244.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,244.25
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,244.12
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,152.88
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,153.25
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95563
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99692
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97128
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,120.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,120.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,120.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.94
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99527
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16967000000000002
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.75
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,104.38
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,104.75
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.62
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,245.5
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,248.12
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,246.75
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,282.38
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,282.62
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,282.5
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,178.38
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,178.5
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,178.38
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
