Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.5
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11763
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99719
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98871
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97632
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,82.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,83.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.12
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,288.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,288.5
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,288.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,225.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,226.5
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,226.25
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,172.5
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,174.88
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96094
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.81
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15569000000000002
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99362
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99466
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.25
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.62
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,280.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,280.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,280.5
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,196.88
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,197.62
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,197.38
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,157.75
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,158.25
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,157.88
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.69
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74841
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97876
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,152.37
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99814
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5284
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98184
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,130.88
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,131.12
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,130.88
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,76.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,208.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,213.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,209.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,313.25
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,315.88
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,315.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,174.38
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,175.38
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,175.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.31
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70626
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96808
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.31
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99796
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.49923
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99448
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97617
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95001
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,119.5
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,119.62
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,74.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,238.88
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,239.12
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,239.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,302.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,306.5
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,303.25
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,129.88
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,134.38
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
