Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88864
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98706
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96246
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.81
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99728
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99194
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.205
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,84.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,95.75
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.88
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,253.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,253.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,253.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,200.25
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,201.12
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,200.5
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,148.88
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,152.38
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,151.12
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87555
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93915
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,146.62
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,146.88
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,146.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,178.81
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99771
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99557
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20861
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,75.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,103.62
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.5
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,92.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,79.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,214.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,225.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,219.25
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,325.62
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,325.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,325.75
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,148.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,149.38
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,148.62
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93378
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99677
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,117.62
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,118.5
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,118.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.81
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9946
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6146199999999999
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.38
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,98.88
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.12
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,137.88
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,138.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,137.88
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98868
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96161
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.12
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.12
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,88.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,238.12
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,239.62
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,238.88
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,363.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,363.88
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,363.5
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,168.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,168.38
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,168.25
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8291299999999999
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98025
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.44
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99289
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99731
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29397
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98022
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97256
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
