Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,204.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,209.25
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,206.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,212.38
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,220.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,218.5
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,156.12
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.37
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7203
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08702
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99567
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,224.5
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,231.25
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,226.25
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,188.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,188.62
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,188.38
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,122.75
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,134.12
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,131.38
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85834
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95059
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,153.13
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99512
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37691
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98981
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,97.62
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,205.12
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,206.25
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,205.38
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,224.62
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,224.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,224.62
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,119.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,127.37
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99603
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99863
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28222
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97797
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99554
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.88
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,193.88
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,198.75
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,196.38
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,279.38
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,280.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,279.88
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,144.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,148.62
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94092
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,169.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99304
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99695
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38143
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
