Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98883
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97537
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,99.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,171.38
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,172.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,171.88
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,254.38
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,255.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,254.75
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,132.12
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,137.5
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,133.38
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8787799999999999
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,106.75
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,106.75
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,106.75
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,128.87
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99615
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1975
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99084
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98004
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,96.88
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,97.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,190.88
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,197.75
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,194.38
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,257.62
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,258.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,257.88
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,151.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,151.38
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,151.12
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7955899999999999
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99127
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99527
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,90.88
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,124.56
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98166
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16442
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.2
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,182.38
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,186.88
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,184.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,224.88
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,225.38
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,225.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,185.62
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,186.25
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,185.88
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8082600000000001
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,85.88
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,85.75
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,85.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.75
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.62
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.63
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,137.44
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99731
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08672
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96133
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,177.12
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,177.62
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,177.38
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,224.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,224.75
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,224.62
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,173.25
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,175.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90573
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.25
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.63
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97888
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41564
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
