Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96582
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91196
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,92.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.44
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.45
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,215.5
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,217.88
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,216.75
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,206.25
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,206.5
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,206.38
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,122.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,122.12
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96124
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99362
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98743
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,154.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99347
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.42055
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98065
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96616
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95355
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.62
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,115.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,115.62
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,115.5
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,202.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,206.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,205.12
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,269.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,269.88
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,269.5
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,127.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,127.38
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,127.25
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91342
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99313
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-164.18
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99567
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0692
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.25
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94336
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97122
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.38
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,174.88
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,175.25
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,175.12
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,185.62
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,188.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,186.88
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,141.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,141.75
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96384
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.63
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,35.5
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98499
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98337
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02715
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94788
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,169.88
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,170.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,241.88
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,242.25
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,242.12
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,124.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,129.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,127.88
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99158
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
