Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96179
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04839
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97302
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,186.38
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,186.62
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,186.5
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,175.88
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,176.25
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,131.38
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,135.62
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,133.25
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96262
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97382
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,140.12
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97018
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19771
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92123
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,83.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,187.75
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,188.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,187.88
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,154.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,155.88
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,155.12
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,115.25
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,115.5
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.38
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8511
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95529
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,87.63
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17031
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91855
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92966
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,86.5
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,167.62
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,168.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,167.88
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,150.75
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,152.12
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,103.25
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95236
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97574
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95691
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.011
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95166
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,151.12
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,151.38
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,151.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,142.25
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,142.62
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,145.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,145.12
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
