Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-171.62
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0829
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97638
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97061
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.14
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,149.88
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,154.62
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,150.88
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,162.38
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,169.38
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,167.88
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,139.75
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,139.88
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,139.75
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98212
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,157.25
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96628
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07457000000000001
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.31
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98517
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95306
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,85.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,175.88
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,176.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,176.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,171.38
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,171.62
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,171.5
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,162.88
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,163.12
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,163.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96597
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96109
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.75
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96756
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26473
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99417
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,117.25
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,96.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,221.75
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,222.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,221.88
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,169.75
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,174.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,171.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,154.38
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,154.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98581
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97571
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95132
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,152.69
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18257
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98886
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99741
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99179
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97696
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96783
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,119.38
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,119.62
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
