Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,158.75
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,158.88
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,158.75
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,184.38
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,185.12
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,184.88
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,176.12
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,176.88
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97183
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.06
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.13
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0519
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99307
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96948
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95596
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,148.75
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,161.38
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,155.25
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,166.88
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,167.12
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,167.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,117.12
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.75
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8999
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94473
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99722
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,107.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,107.5
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,107.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-176.87
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97458
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17485
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95789
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,114.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,117.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,140.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,140.62
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,140.25
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,199.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,200.38
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,199.88
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90182
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,136.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97653
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10231
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98343
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97043
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,132.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,132.5
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,132.38
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,136.62
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,138.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,117.5
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,120.88
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,118.25
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96835
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98419
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-167.44
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19829
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98923
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98706
