Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99399
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,94.38
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.25
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,114.25
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,114.5
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.38
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,202.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,202.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,202.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,167.75
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,168.12
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,168.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,189.5
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,190.12
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,189.75
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84039
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97461
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99289
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.94
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,66.5
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97714
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07561
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98499
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98599
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96036
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,136.62
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,136.75
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.75
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,144.75
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,144.88
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,144.88
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,138.12
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,138.25
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.12
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8440200000000001
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98099
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.37
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,81.44
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97531
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02211
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99322
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8909
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.25
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,142.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,142.5
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,142.38
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,175.38
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,175.5
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,175.38
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8742
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98343
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97382
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.94
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98502
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1335
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99237
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94153
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93362
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,86.12
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,182.38
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,188.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,185.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,159.25
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,159.38
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,101.5
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.12
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90112
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9863
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.57
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0143
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97156
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99133
