Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95853
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9639
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,140.25
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,150.5
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,142.25
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,142.5
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,151.75
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,144.88
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,133.38
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,133.5
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92453
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98517
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97546
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11095
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96863
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,125.38
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,125.75
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.62
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,152.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,155.38
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,138.38
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,138.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95303
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,86.44
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04674
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.81
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91916
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.53
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.02
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,143.25
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,143.38
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.25
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,166.75
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,166.88
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,166.88
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,118.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,118.12
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.12
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8435
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96338
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.56
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95978
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10985
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.69
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95172
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94183
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,122.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,122.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,122.38
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,143.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,144.5
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,143.75
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84851
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96365
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96918
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.63
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95587
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02937
