Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97104
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97613
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93527
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88785
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,115.88
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,116.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.88
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,121.38
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,121.5
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,121.38
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,92.62
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8504299999999999
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.25
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01726
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96539
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92721
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94531
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88223
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,117.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,117.38
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,117.12
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,129.38
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,129.5
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,98.25
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97818
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,137.13
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95892
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06526
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92291
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98883
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95364
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.95
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,148.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,152.25
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,163.62
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,163.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,163.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,109.75
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,110.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93548
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9769
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97296
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.19
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.25
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94565
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01259
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93207
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94162
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93344
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,119.38
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,120.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,134.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,134.5
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,134.25
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,92.62
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83191
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98404
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97891
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
