Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.5
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99088
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17570999999999998
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96619
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98566
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92813
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92718
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.8
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.67
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,157.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,157.25
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,157.12
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,116.88
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,109.12
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82889
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97879
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.69
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,92.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94983
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95502
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02089
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95428
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98938
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89355
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94736
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,141.12
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,155.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,146.88
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,97.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,97.62
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,97.38
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,109.75
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,115.88
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,112.25
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88751
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97119
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,59.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.027760000000000003
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93628
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97122
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9219
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,113.75
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,113.88
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,113.75
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,98.25
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.12
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,113.88
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,114.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,113.88
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83062
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.06
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94684
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0089
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.25
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98712
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94101
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95337
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94919
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95209
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
