Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,111.25
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,111.5
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,111.38
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,105.75
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.88
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,109.12
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9256
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00264
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9632
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95257
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91452
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93484
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,109.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,109.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,109.12
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,93.38
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,106.62
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,106.88
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,106.75
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8922399999999999
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9729
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,36.94
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96435
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96039
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07234
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.19
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96838
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98437
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94638
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90784
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,97.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,96.88
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,116.88
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.62
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,98.25
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.12
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85306
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.974
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.44
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,79.5
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96008
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00456
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96646
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95889
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.55
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,104.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,104.38
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,121.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,121.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,121.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,118.5
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,118.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,118.62
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8935200000000001
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97549
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.13
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,113.5
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97079
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96066
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02184
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9555
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94965
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88959
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
