Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.59
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,102.25
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90884
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95737
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96368
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11281
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.952
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98437
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95251
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8905299999999999
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.17
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,110.75
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,111.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,110.88
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,102.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,102.12
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,97.25
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,97.38
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96756
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97116
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96075
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.56
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98752
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01881
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98279
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96036
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,120.12
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,120.5
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,120.38
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,112.75
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,113.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,112.88
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,111.62
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,113.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,112.38
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8943200000000001
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96271
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95581
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.56
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.75
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96121
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96594
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08351
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96075
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97946
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99017
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95407
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.33
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,134.75
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,135.25
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,96.88
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88669
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96951
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95618
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.06
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,35.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96228
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00325
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96371
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98886
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
