Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97757
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92657
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91006
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.95
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,115.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,115.38
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,115.25
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,104.62
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,109.5
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,96.62
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.37
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,147.25
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10347
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97269
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99017
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96133
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91635
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,123.62
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,124.25
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,117.88
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,119.12
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,118.38
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,102.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,102.25
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,102.12
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.884
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98972
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96484
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,56.37
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95578
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0247
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96252
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97394
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8661200000000001
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,103.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,116.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,116.25
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,116.12
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90686
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9679
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96625
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.94
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,36.13
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97623
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97168
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04277
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96429
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99094
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87051
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,122.88
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,123.12
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,106.88
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,107.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9288
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97153
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.19
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,95.31
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95462
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95874
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08809
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
