Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97653
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87469
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,121.88
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,121.88
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,121.88
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,110.12
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,110.75
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,110.38
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8967
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96884
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.63
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,97.69
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96271
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11077
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97238
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97638
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98434
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90329
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,123.62
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,123.75
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,123.62
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,120.5
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,120.62
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,120.62
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8986799999999999
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95615
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97687
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.5
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,44.68
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95639
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03182
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97208
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98163
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,121.38
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,121.75
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,121.62
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,118.75
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,119.38
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,119.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,106.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,106.25
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,106.12
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89545
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95093
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,75.94
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00209
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90249
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,126.12
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,126.38
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,126.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,119.38
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,123.12
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,120.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,97.25
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86566
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96387
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
