Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.44
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,170.38
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97699
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10048
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90686
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,117.38
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,117.75
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,117.62
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,106.75
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,106.75
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,106.75
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91617
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95724
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.44
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,46.25
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95639
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01805
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97827
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94903
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,103.88
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,104.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,117.25
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,117.38
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,117.25
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88275
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9696
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95224
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06702999999999999
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94302
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83581
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,113.75
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,114.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,113.88
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,107.38
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,107.75
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91107
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96463
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.25
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,35.69
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97827
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1187
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97473
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93375
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8482299999999999
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,125.12
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,125.5
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,125.38
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,108.25
