Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,108.5
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,108.38
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83825
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97787
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.63
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,107.94
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96469
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03941
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96677
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92612
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93109
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,112.88
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,112.88
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,112.88
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,116.88
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,117.12
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,106.5
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9089
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96857
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96881
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95737
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0168
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97647
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94491
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8823799999999999
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,125.38
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,125.5
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,119.38
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,119.5
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,95.38
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8759399999999999
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9873
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96252
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,176.31
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95099
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0728
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95084
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8789299999999999
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,121.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,121.38
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,121.25
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,130.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,130.38
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,130.25
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,100.88
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,101.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89044
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97885
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.07
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95135
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01378
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97137
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
