Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,114.38
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,114.62
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,128.5
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,128.75
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,128.62
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,121.62
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,121.62
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,121.62
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8414299999999999
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97113
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95016
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.19
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,93.25
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96164
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96588
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07839
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8696
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,118.38
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,118.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,139.62
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,139.88
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,139.75
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,96.5
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90875
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97122
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95721
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.19
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94427
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96075
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00954
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.25
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97028
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90359
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.12
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,116.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,116.5
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,116.25
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,151.38
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,151.5
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,151.38
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,102.75
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.974
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96069
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95389
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03227
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97989
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96149
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98407
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,129.5
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,130.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,129.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,152.38
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,152.62
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,152.5
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,114.5
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,114.75
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,114.62
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8935200000000001
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,94.06
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95193
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97617
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04637
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.979
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97531
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
