Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95093
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93106
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,112.88
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,113.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,149.62
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,150.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,149.75
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,101.88
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,105.75
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8834799999999999
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96558
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.44
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96344
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09007000000000001
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97116
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98123
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96023
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96869
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8942200000000001
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,112.75
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,113.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,112.88
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,150.38
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,150.62
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,150.5
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,99.25
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.25
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89331
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98401
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96197
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.25
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22115
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.25
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94232
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94989
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97131
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91934
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,174.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,177.5
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,176.75
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,142.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,142.12
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,142.12
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.62
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97076
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98416
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.62
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27187
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.37
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94418
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93957
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95233
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94116
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,186.25
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,187.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,186.38
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,127.62
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,128.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.88
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,121.38
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,121.5
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,121.38
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.44
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8338
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.5
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11095
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
