Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.07
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97925
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9498
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98502
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93533
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92346
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,161.75
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,161.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,161.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,136.12
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,136.25
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,136.12
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,112.75
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,115.12
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,113.88
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88016
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99045
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96521
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.5
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23336
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.62
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94861
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95908
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92853
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,180.12
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,180.25
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,180.25
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,138.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,138.25
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,138.12
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,110.12
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,110.5
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,110.38
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8836
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98981
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96503
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.69
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33819
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.38
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93439
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94604
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92892
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,176.25
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,180.88
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,177.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,151.5
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,161.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,154.75
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,111.75
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,112.12
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93552
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.81
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29162
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.75
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.19
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99442
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93307
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94195
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,183.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,183.38
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,183.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,139.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,139.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,139.25
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,144.88
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,145.12
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9379
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98843
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
