Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98712
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33953
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.5
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93103
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96713
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91772
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,191.12
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,191.88
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,191.38
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,147.88
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,148.12
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,148.12
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,127.25
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,127.25
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.25
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,85.75
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,85.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.19
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37472
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.19
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99442
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93368
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9469
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94678
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93799
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.12
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,186.75
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,186.88
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,186.88
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,136.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,136.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,136.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,164.62
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,164.88
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,164.75
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95138
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99988
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18685
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.75
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98212
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94437
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96609
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,194.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,194.25
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,194.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,192.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,192.38
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,192.25
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,160.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,160.25
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,160.12
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9519
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.5
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31563
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99631
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93457
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98343
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93014
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,197.75
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,197.75
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,197.75
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,148.62
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,148.75
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,148.62
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,168.38
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,168.5
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,168.38
