Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96161
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98752
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97263
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.37
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25536
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.5
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9155
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96991
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97537
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92828
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,206.5
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,206.88
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,206.75
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,157.12
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,157.5
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,157.38
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,136.88
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,137.12
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,137.12
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94693
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99335
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96008
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.06
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30455
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,130.75
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,131.5
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,131.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95926
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93982
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,228.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,229.25
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,228.5
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,160.12
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,160.62
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,160.38
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,131.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,131.12
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,131.12
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96576
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.38
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37765
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96695
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99448
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95923
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95966
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,210.25
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,210.88
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,210.62
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,170.25
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,170.62
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,170.5
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,148.25
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,150.62
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.38
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92779
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99088
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96146
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30965
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98578
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95596
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99402
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96689
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94131
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.88
