Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,211.62
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,211.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,211.62
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,161.38
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,161.62
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,163.62
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,163.88
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,163.75
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93881
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97171
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-178.44
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99722
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44335
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,96.38
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.25
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99374
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94846
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94684
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,101.5
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,101.62
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,101.62
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,204.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,204.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,204.12
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,189.5
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,189.62
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,189.62
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,194.88
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,194.88
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,194.88
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93063
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34948
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,100.88
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,101.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99304
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94681
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94919
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.5
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,220.12
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,221.5
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,220.38
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,168.5
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,168.75
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,168.62
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,170.25
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,171.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,170.75
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96878
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98224
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.5
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29046
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,106.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,107.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95294
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.75
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,252.88
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,254.75
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,253.38
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,203.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,203.25
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,203.12
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,167.5
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,169.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93674
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97852
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97504
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.37
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27547
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,112.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,112.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99719
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99414
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
