Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.12
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,113.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,113.75
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.62
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,249.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,259.62
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,255.75
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,187.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,187.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,187.88
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,191.25
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,191.75
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,191.5
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95288
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96417
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.44
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35784
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,98.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,82.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,239.25
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,240.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,239.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,178.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,178.88
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,178.62
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,154.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,154.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,154.12
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96063
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97253
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.56
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28011
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,97.88
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,98.25
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.12
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95999
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97989
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97671
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96146
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,84.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,229.75
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,230.62
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,230.38
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,181.5
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,181.88
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,181.62
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,168.25
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,175.75
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,170.88
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99191
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97494
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.56
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22103000000000006
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,109.5
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95428
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,101.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,102.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,101.88
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,77.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,315.88
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,317.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,316.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,206.38
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,206.5
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,206.38
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,161.62
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,165.75
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,164.12
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33397
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,107.12
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,107.38
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
