Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97247
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93512
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,116.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,116.88
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,116.62
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,102.62
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.75
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.23
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.39
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,77.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,318.12
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,318.88
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,318.62
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,223.75
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,241.12
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,231.62
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,147.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,151.25
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-161.13
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27068000000000003
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,105.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,105.88
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99619
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97888
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97275
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96976
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,102.88
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,103.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,260.88
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,261.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,261.38
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,209.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,210.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,209.38
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,188.62
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,189.38
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,188.88
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96561
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.94
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.50561
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,120.5
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,120.75
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,120.5
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99396
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99338
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.38
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,93.75
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,257.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,258.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,257.88
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,224.5
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,228.25
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,226.38
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,187.62
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,187.88
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,187.62
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97479
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99774
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,110.38
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,116.62
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28212
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.12
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99362
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98215
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92758
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,84.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,253.62
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,253.88
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,253.88
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,234.5
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,241.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,236.25
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,145.62
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,146.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,145.88
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93771
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97256
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
