Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,159.69
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99759
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6259100000000001
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.75
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.88
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96847
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94034
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,219.12
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,219.38
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,219.25
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,217.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,217.25
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,217.12
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,138.62
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,140.62
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.75
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94522
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96301
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.94
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33431
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99127
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93405
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,111.75
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,112.38
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,112.12
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.12
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,262.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,263.38
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,262.75
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,186.38
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,186.62
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,135.25
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,136.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93118
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98901
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,97.25
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,97.5
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,97.38
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.75
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31719
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,96.75
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99368
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98981
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96622
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,94.38
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,82.88
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,221.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,221.12
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,221.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,222.25
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,222.88
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,222.75
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,204.38
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,204.88
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,204.5
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92844
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98791
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.81
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40368
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,98.12
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99622
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9451
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98233
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97647
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,90.88
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,248.5
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,251.38
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,249.75
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,221.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,222.62
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,221.88
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,162.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,162.88
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.38
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
