Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95111
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98279
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.56
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96173
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18465
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,113.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,113.25
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99322
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97494
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95465
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,112.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,236.25
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,236.38
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,236.25
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,203.75
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,203.75
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,203.75
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,165.5
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97852
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.13
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18901
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.5
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95505
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96283
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,221.38
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,227.5
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,222.88
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,160.62
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,160.88
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,160.75
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,162.62
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,167.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.88
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.25
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13685999999999998
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.75
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97922
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95514
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99786
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97357
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95523
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,81.12
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,227.25
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,232.75
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,230.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,167.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,170.38
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,168.75
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,165.62
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,166.12
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,165.88
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96387
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.63
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95795
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38308
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,116.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,118.5
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,117.88
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.81
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93945
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96887
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
