Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,274.38
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,275.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,274.88
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,178.5
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,181.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,180.25
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,174.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,174.88
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99722
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22893
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96274
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98947
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,273.38
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,274.5
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,274.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,175.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,176.12
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,175.62
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,155.25
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99475
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.25
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18712
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.38
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99478
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96503
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,235.12
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,237.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,236.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,171.25
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,171.5
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,171.38
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,150.25
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,150.62
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,150.5
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96143
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.44
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29403
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,102.62
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.75
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95984
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98901
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97391
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94943
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,237.88
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,238.5
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,238.38
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,164.12
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,164.5
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,153.12
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,155.25
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.75
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9707
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99506
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18593
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,100.88
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,101.75
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.38
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99646
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
