Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96884
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,82.75
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,261.62
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,267.5
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,266.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,180.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,180.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,180.12
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,190.12
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,190.38
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,190.25
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97992
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.38
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.44
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97076
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24843
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.88
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98352
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97873
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.25
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,242.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,242.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,242.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,162.12
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,163.88
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.62
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,163.38
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,163.62
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.56
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32088
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99109
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.38
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,104.38
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,111.88
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,107.38
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.98
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.31
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,248.5
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,248.62
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,248.5
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,216.62
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,223.5
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,219.38
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,152.25
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,153.75
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99564
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98422
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,86.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,159.31
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26967
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.75
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99463
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98483
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97952
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,102.38
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,102.5
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.61
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.2
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,285.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,287.12
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,286.25
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,220.5
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,220.62
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,220.5
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,166.62
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,169.12
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,167.88
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97479
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99173
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.38
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16085
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
