Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9791
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98083
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,87.25
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,114.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,125.62
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,123.5
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,225.25
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,230.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,228.75
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,199.25
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,209.75
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,207.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,164.88
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,172.5
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,170.25
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91894
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.75
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14390999999999998
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98032
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97269
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99191
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,96.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,100.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,117.12
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,117.25
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,117.25
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,143.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,143.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,143.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,219.75
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,224.38
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,222.12
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,223.5
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,224.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,223.62
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,248.88
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,249.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,248.88
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89731
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99777
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,95.38
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.5
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29808
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,106.5
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98849
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,84.5
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.12
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.38
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,95.75
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,232.88
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,241.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,238.75
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,247.88
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,248.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,248.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,171.88
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,172.25
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91519
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97147
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.25
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.42132
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,130.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,130.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,130.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99194
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95474
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,100.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,129.5
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,129.62
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,129.62
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,72.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,292.38
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,297.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,294.75
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,253.12
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,253.25
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,253.25
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,145.75
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,146.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.88
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8664200000000001
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99536
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97681
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.25
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-176.37
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
