Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29369
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98901
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97238
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93124
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,111.38
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,115.75
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,113.62
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,278.25
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,282.62
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,280.5
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,206.62
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,207.25
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,207.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,130.5
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,130.62
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.62
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91403
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-170.94
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30767
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94803
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,200.62
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,206.38
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,202.88
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,192.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,192.38
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,192.12
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,138.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,138.88
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8718899999999999
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98419
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.06
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3593
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99228
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,75.5
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,219.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,223.38
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,221.5
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,172.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,172.5
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,172.38
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,162.25
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,162.5
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,162.5
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93729
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97943
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.06
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03841
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,83.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.25
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,222.25
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,226.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,223.5
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,159.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,172.75
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,174.88
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,173.62
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
