Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8766799999999999
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97522
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94324
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.63
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97992
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27712
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,103.62
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,103.88
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99664
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98981
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97055
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,237.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,241.62
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,239.38
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,163.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,163.62
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,163.38
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,135.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,135.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,135.12
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99268
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.44
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12914
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.25
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.7
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,221.62
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,229.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,223.25
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,232.88
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,232.88
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,232.88
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,146.62
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,154.12
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97531
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.31
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17006
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99396
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99307
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98178
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,100.12
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,219.62
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,219.75
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,219.62
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,189.62
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,191.38
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,190.5
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,179.75
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,184.25
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96185
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97766
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98633
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.68
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97333
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22463
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99399
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99179
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
