Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,220.62
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,221.5
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,221.12
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,180.62
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,186.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,183.38
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,146.25
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,147.25
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,146.75
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8891899999999999
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95657
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97293
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.88
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02327
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.75
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,102.88
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,210.75
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,212.5
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,211.12
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,191.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,191.12
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,191.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,185.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,185.5
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,185.25
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8948299999999999
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96823
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98453
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99759
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10393
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98474
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95892
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.38
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,264.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,264.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,264.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,181.25
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,181.62
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,181.38
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,157.38
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,158.38
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,157.88
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92197
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97433
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96216
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.81
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30513
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,107.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99362
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96307
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,237.12
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,237.88
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,237.5
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,175.38
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,182.12
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,178.38
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,147.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,147.38
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,147.25
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90085
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.37
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28487
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99338
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98163
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
