Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97394
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94717
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,119.38
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,119.38
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,119.38
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.19
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,220.25
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,220.38
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,220.25
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,245.75
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,246.12
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,245.88
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,154.62
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,156.5
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,155.5
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9548
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.19
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24654
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,103.88
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98212
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,231.88
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,232.38
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,232.12
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,197.12
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,197.38
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,197.25
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,140.88
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,142.62
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97601
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.75
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06792000000000001
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.12
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.25
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99615
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98343
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,258.62
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,259.12
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,258.88
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,195.25
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,195.5
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,195.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,168.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,169.38
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,168.75
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98523
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97079
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.5
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30098
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93857
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,208.62
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,212.75
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,211.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,220.38
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,221.25
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,220.75
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,139.25
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,140.38
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97589
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98297
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-167.19
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37865
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99188
