Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98996
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95181
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99417
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,143.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,143.38
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.25
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,219.75
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,219.88
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,219.75
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,275.12
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,276.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,275.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,202.75
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,204.5
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,203.62
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98337
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97418
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.31
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32479
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,106.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99152
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99564
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95822
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,109.88
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,110.38
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.12
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,111.12
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.38
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,245.62
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,246.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,245.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,247.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,248.12
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,248.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,196.75
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,197.25
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,197.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97498
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.19
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05809
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99414
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98318
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,116.75
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,116.75
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,101.75
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,101.88
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.75
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,218.5
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,218.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,218.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,216.38
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,216.38
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,216.38
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,178.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,178.75
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,178.62
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90396
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-173.81
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27852
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.5
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.62
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95364
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,212.38
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,213.38
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,212.88
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,231.38
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,237.12
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,233.75
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,156.12
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,158.25
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,157.75
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.5
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99329
