Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22597
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99597
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95758
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98914
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,115.25
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,115.38
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,115.38
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.06
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,224.62
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,225.62
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,225.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,179.62
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,186.75
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,183.12
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,196.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,196.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,196.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.94
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37362
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,103.62
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,104.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97684
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.62
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98923
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,106.75
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,104.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,104.38
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.25
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,277.5
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,278.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,277.88
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,213.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,213.5
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,213.25
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,176.62
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,177.38
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,177.25
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98233
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28212
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97607
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,85.25
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.62
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,232.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,240.38
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,234.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,172.88
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,136.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,143.88
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.62
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92486
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98404
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,152.87
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99701
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4229600000000001
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.69
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97797
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.38
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,234.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,234.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,234.25
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,208.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,216.12
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,214.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,148.5
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,148.88
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.62
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98077
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98904
