Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99728
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26864
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.37
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99506
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.95
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,246.38
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,246.88
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,246.5
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,175.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,175.25
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,175.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,176.75
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,177.5
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,177.12
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99506
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96909
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21688
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99673
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.3
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,277.75
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,287.5
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,285.5
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,152.12
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,152.5
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,152.25
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,148.12
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,157.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,152.25
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95196
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97375
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.44
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30498000000000003
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97806
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97369
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,193.75
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,195.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,194.5
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,174.88
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,175.25
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,135.62
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,136.38
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,135.88
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,136.13
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40267
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97787
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,89.5
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.3
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.8
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,43.0
