Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,210.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,215.88
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,214.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,226.75
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,227.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,227.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,179.25
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,179.5
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,179.38
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98871
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98578
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,151.19
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99759
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99741
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18218
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99622
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98883
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99588
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,146.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,147.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,146.75
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,235.88
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,236.5
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,236.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,286.38
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,287.12
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,286.62
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,146.12
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,146.25
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,146.12
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94714
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97064
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.81
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99847
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13902
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99564
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.88
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.05
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.05
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,181.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,181.62
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,188.38
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,188.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,153.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,153.25
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,153.12
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8983399999999999
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99527
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,75.38
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.25
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-173.94
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99173
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23882
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99322
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.12
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.05
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,216.62
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,216.88
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,216.75
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,195.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,196.62
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,195.88
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,173.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,173.12
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99548
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,85.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99789
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99609
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25737
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98697
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96481
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96518
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
