Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,234.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,236.38
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,235.62
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,214.38
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,218.5
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,216.75
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,126.38
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,134.62
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,132.12
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95764
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.44
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25261
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96939
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98004
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,172.5
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,173.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,172.75
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,216.5
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,218.12
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,217.25
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,145.12
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,146.75
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,146.12
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8909
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97418
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.44
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99442
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09859
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.92
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,177.5
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,178.25
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,177.88
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,221.75
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,222.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,221.88
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,132.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,132.12
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.12
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99609
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,159.25
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99612
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2784
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97028
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98065
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,103.62
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,103.75
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.62
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,203.62
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,204.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,203.75
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,202.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,202.25
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,202.12
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,183.5
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,183.88
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,183.75
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97153
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,139.44
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99823
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41637
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.56
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99066
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97003
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
