Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96497
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,83.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,92.38
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,197.75
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,198.62
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,198.12
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,252.62
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,252.62
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,252.62
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,138.25
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,138.75
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,126.87
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27773000000000003
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99777
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98843
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,99.25
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,206.25
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,206.75
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,206.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,254.75
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,255.75
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,255.12
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,172.38
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,179.88
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,175.62
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97876
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.25
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28707
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99289
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96796
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,192.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,192.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,192.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,239.5
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,239.62
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,239.62
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,148.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,148.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.38
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.75
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59237
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.13
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99817
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35579
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98975
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9808
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97858
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95438
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,170.5
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,170.88
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,170.75
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,246.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,246.38
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,246.25
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,126.62
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,127.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,126.75
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.56
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64141
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98636
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,178.13
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29039
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
