Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95798
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,215.12
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,215.12
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,215.12
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,188.62
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,188.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,188.75
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,122.88
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,123.38
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,123.12
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76107
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9913
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-169.69
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99545
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18477
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98004
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97574
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,176.88
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,177.38
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,177.12
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,180.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,180.25
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,180.12
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,120.75
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,120.12
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93127
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,88.88
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,161.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6016199999999999
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97961
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96902
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.25
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,110.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.38
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,203.38
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,203.62
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,203.5
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,268.25
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,268.38
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,268.25
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,168.62
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,168.75
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80185
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99084
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,160.94
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99609
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6070800000000001
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99597
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98099
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,99.5
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,223.62
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,223.62
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,223.62
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,217.38
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,218.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,217.75
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,140.5
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,155.88
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,144.75
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99597
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99307
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.0
