Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,171.25
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99704
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99777
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25389
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.87
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95282
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95901
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,129.62
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,129.75
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,129.75
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,81.62
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,229.25
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,229.5
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,229.38
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,257.62
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,259.75
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,259.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,161.12
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,161.5
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,161.25
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8810100000000001
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9949
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,157.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99704
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43868
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95352
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,170.38
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,172.38
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,171.75
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,195.88
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,198.38
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,197.12
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,110.62
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9704
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98602
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,149.25
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99728
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41506
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.56
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97165
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95953
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97263
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98145
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,156.62
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,157.38
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,191.38
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,191.62
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,191.38
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,136.25
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,139.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97021
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97635
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98804
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,159.87
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99628
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99628
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3228
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98224
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97687
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96832
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94018
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,167.12
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,170.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,156.75
