Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,157.25
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,157.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,109.62
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,109.62
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98102
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9805
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,139.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99484
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39339
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.5
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95615
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92044
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,181.38
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,191.12
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,197.75
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,198.12
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,198.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,159.62
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,160.25
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87674
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9667
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97226
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,175.63
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99609
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35183000000000003
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97617
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98566
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93918
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,83.12
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,181.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,185.38
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,181.88
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,151.38
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,151.62
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,109.88
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,110.12
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98456
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.5
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99347
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21151
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95657
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,200.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,200.12
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,200.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,155.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,117.62
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,121.38
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86703
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99152
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99109
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99771
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99002
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16835
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97293
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96109
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97028
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
