Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,151.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,151.25
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,151.12
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,151.88
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,156.38
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,153.75
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,155.5
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,156.38
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,155.75
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.81
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99789
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32363000000000003
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97607
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,214.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,214.12
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,214.12
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,165.75
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,166.38
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,165.88
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,136.25
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,136.62
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,136.38
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99326
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97256
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.31
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9913
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14443
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94723
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,118.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.62
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,206.38
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,206.62
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,206.38
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,142.12
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,142.38
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.25
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,158.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,188.88
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,171.62
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9808
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98584
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.94
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25054
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.69
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97559
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98004
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97647
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,231.38
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,235.38
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,233.38
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,135.62
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,137.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,136.75
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,138.38
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,138.88
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97739
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98193
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.31
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38207
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96478
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97449
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
