Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97406
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96722
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,229.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,229.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,229.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,122.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,123.75
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.12
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,119.25
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,119.5
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,119.38
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95315
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97806
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.13
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34966
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94144
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9711
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,165.12
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,165.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,165.38
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,145.25
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,146.5
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,145.75
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,104.38
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,104.38
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.38
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99188
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99457
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.75
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25115
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,104.5
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,104.5
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.5
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91086
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94177
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93521
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,204.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,204.5
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,204.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,173.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,173.5
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,173.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,101.75
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.38
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94778
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98404
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.5
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98676
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11153
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.87
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98437
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95749
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95462
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93994
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97812
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91046
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,155.38
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,155.75
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,155.62
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,192.12
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,193.25
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,192.75
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,103.62
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,104.62
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89996
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99313
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97928
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.5
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13994
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
