Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.94
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95496
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94611
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92657
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,163.12
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,163.38
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,163.25
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,159.5
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,161.25
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,159.88
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8898
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97311
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.75
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06004
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96466
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96887
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98117
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.974
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92508
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,185.25
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,185.25
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,185.25
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,146.38
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,146.5
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,146.5
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,99.88
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,100.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86029
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98428
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96121
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2322
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96133
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96176
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94751
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,159.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,159.25
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,159.12
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,149.12
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,149.5
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,149.25
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,125.25
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,125.5
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,125.38
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9509
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.19
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21041
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.5
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98007
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97095
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96338
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96707
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,187.75
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,188.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,187.88
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,173.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,176.25
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,173.88
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,113.88
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,114.25
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,114.12
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87744
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97885
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
