Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.19
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17604
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98358
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97266
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96524
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93777
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97763
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,153.38
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,153.62
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,144.25
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,144.75
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,124.12
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,124.62
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,124.38
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82696
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98157
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97702
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.69
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11235
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.13
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96667
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95489
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97269
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,154.88
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,154.88
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,129.88
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,130.25
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,130.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,115.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,115.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,115.12
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89764
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,161.81
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43474
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.06
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96039
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93136
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96713
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.25
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,162.25
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,162.38
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,162.25
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,160.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,166.38
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,161.5
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,134.5
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,136.25
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,135.25
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86529
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97613
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18053
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97125
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95517
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94534
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93942
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,139.38
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,139.75
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,108.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,108.75
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,102.88
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,103.25
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,103.12
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
