Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98029
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92093
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,173.38
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,173.38
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,173.38
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,105.88
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,99.5
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,99.62
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,99.62
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8849799999999999
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98804
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97247
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.13
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31594
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94742
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90619
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,158.25
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,158.5
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,158.38
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,124.75
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,125.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,124.88
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,99.62
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,99.75
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91498
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97815
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.81
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16188
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98914
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97116
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93899
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92734
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,165.12
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,165.25
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,165.25
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,115.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,115.25
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,115.12
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,101.62
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,101.75
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,101.62
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87582
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97598
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9592
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.94
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26928
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97668
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99188
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93603
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,164.5
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,167.88
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,166.12
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,109.25
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,109.38
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,100.5
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,100.62
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.62
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.06
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80883
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97247
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.31
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97076
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34716
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.12
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
