Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95828
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92667
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91345
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,166.5
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,166.75
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,166.62
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,100.88
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,101.12
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,97.88
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86493
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.94
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2954
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.38
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94995
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995700000000001
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,169.38
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,169.88
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,169.62
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,106.62
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,106.62
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,99.88
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,101.75
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.12
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91687
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.81
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18624
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92972
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94061
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,165.62
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,171.38
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,168.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,98.12
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,112.5
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,113.12
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,112.75
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88254
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.94
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22368
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90231
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,166.88
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,167.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,166.88
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,115.5
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,116.38
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,115.75
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,101.5
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,101.75
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,101.62
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94928
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98248
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96008
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
