Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95966
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96591
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-164.38
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99414
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37435
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98938
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9248
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94299
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93341
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,155.25
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,155.62
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,126.62
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,127.38
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,127.12
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91302
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.25
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99991
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36245
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,125.75
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,125.88
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.75
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.13
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95114
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,202.88
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,209.5
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,204.5
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,112.5
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,109.75
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,102.38
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,102.62
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90936
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96222
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.38
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23925
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97723
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.25
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,179.88
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,180.12
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,180.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,109.38
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.12
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,116.75
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,117.12
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92404
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.37
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98233
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25512
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95587
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93826
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.56
