Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,167.75
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,167.88
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,167.75
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,119.88
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,120.38
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,120.12
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,106.38
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,106.62
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89651
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96667
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97952
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.87
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21032
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97992
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97671
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98804
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96902
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95471
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9249
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,168.12
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,168.5
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,168.25
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,104.12
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,104.38
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,104.25
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,107.88
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,107.88
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,107.88
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8957799999999999
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.88
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19393
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97491
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97052
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92029
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90924
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.55
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,163.62
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,163.75
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,163.75
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,104.62
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,104.88
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,104.75
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,103.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,103.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93777
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97427
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.31
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96728
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17885
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,99.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,99.62
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.62
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91711
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93976
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91791
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,175.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,175.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,109.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,109.12
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,104.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9584
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.62
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29558
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97302
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98102
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
930525,Brightwalton Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
