Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,186.62
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,186.88
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,186.75
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,114.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,114.12
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,114.12
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,131.25
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,132.5
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,131.88
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90921
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98791
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.75
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17195
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97223
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95578
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,166.38
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,166.5
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,166.5
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,122.38
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,122.5
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,122.38
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,117.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,117.12
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90997
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.81
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26845
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93146
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95138
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94479
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,161.38
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,165.25
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,118.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,119.12
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,118.88
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,113.75
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,113.88
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,113.88
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87845
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98007
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.81
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96881
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2571
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98743
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95807
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94113
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,174.38
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,174.5
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,174.38
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,127.25
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,127.62
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,127.38
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,112.75
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,113.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,112.88
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92615
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97034
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.75
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
