Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97864
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15929
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.56
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99261
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94116
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91983
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,182.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,182.5
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,182.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,126.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,129.62
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,128.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,113.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,113.38
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.25
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96176
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97507
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37789
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96551
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94907
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96597
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,189.75
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,190.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,189.88
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,134.62
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,134.75
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,134.75
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,132.88
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,133.12
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.944
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.94
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27367
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96707
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.935
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,176.88
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,177.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,177.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,131.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,131.38
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,116.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,119.25
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,117.62
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92569
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98676
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.12
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28759
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96185
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95795
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93179
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,202.12
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,202.38
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,202.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,137.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,137.5
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,137.25
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,126.38
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,127.12
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,126.62
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97894
