Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97449
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.38
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29192
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97818
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95349
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95041
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,191.88
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,192.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,192.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,125.75
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,130.38
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.75
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,140.38
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,140.88
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,140.62
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93149
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96942
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98419
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.13
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22502
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99319
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95062
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96561
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,177.62
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,178.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,177.75
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,129.88
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,130.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,129.88
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,140.5
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,144.25
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,142.75
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9418
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97232
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22686
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98642
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96048
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95932
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95056
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,184.75
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,184.88
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,184.88
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,149.5
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,150.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,149.75
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,132.75
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,133.5
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,133.12
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97461
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.56
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96579
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21566
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.12
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99344
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98694
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95822
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,64.0
