Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,260.5
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,262.5
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,261.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,150.5
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,151.12
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,150.62
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,137.75
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,139.62
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,138.75
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98849
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97433
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.81
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2762
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97379
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99109
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94565
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.55
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.08
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,205.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,205.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,205.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,158.75
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,159.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,158.88
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,141.25
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,141.75
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98907
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.06
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23281
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99643
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99704
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96033
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94238
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.03
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,217.38
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,217.62
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,217.5
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,166.38
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,166.38
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,166.38
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,150.62
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,151.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,150.88
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94418
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98148
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96918
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.38
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19066
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,96.75
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99631
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99387
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99664
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97961
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94772
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,223.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,223.25
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,223.12
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,148.5
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,149.25
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,148.75
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,151.38
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,152.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,151.88
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97473
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97876
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.38
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25521
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,101.12
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,101.38
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.25
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9913
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
