Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,242.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,243.38
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,243.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,167.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,167.88
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,167.75
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,153.5
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,154.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,153.88
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98981
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96796
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.81
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14635
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98199
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95657
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96854
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,112.38
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,113.75
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.25
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.98
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,204.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,205.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,205.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,171.25
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,171.5
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,171.38
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,208.88
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,210.38
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,209.75
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99387
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.31
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16997
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.88
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,97.25
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.12
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99396
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96075
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,100.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,99.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,230.88
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,234.5
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,231.75
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,160.38
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,160.5
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,160.5
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,191.5
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,191.88
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,191.62
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95087
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98404
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.69
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26049
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,106.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9964
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96481
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,82.75
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,254.38
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,255.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,254.75
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,179.25
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,180.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,179.62
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,195.38
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,195.62
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,195.5
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93899
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97613
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.88
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97223
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15935
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.12
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99548
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97833
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
