Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96756
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,227.38
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,233.88
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,230.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,180.38
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,180.88
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,180.62
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,191.5
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,192.12
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,191.75
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95721
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97189
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.31
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29183000000000003
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,106.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99622
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98938
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94766
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95758
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,111.38
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.34
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,231.38
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,231.62
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,231.5
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,191.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,191.25
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,191.12
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,209.88
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,210.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,210.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99362
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,81.12
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.81
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09853
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96674
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,112.25
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.25
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,111.25
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,111.5
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,111.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,236.75
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,237.5
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,237.12
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,248.12
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,248.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,248.12
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,255.75
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,256.38
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,256.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96313
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97064
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.62
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96637
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01942
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,103.88
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,104.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.88
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.44
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96631
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9577
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96237
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,109.38
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,109.62
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.62
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,222.62
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,222.88
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,222.75
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,193.75
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,194.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,194.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,222.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,222.62
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,222.25
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.38
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03828
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
