Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.19
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95785
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94354
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,147.38
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,147.38
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,147.38
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,241.38
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,242.38
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,241.88
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,194.25
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,194.62
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,194.5
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,255.5
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,256.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,255.75
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97293
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.13
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08199
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,99.12
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97418
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97647
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96756
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,147.62
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,147.88
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,147.75
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,225.62
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,229.38
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,228.25
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,192.5
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,192.62
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,192.5
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,245.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,245.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,245.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95813
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98288
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.38
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18285
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96832
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9635
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,127.88
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,128.25
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,128.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,228.38
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,228.75
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,228.62
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,226.25
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,226.62
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,226.5
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,230.62
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,231.25
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,230.88
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97372
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.44
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97913
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09856
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,102.5
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,102.62
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.62
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98117
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97357
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95859
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,87.25
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,249.12
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,249.62
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,249.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,222.38
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,222.75
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,222.62
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,221.25
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,221.75
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,221.5
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
