Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.81
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1465
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,96.5
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.19
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95865
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95169
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97266
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96722
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,98.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,99.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,259.25
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,259.88
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,259.62
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,236.5
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,236.62
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,236.5
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,215.12
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,215.5
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,215.38
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98914
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.19
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98602
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09123
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.13
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.94
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99048
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95904
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95657
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95065
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,121.25
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,121.88
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,121.62
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,248.38
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,249.38
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,248.88
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,260.62
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,261.38
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,261.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,211.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,211.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,211.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99576
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.75
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09914
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,98.88
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,99.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.88
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99692
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98978
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97522
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96213
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98163
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95206
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,273.12
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,273.88
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,273.38
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,238.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,238.25
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,238.12
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,171.5
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,171.62
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.19
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14748
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,114.38
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,114.38
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,114.38
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95868
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,83.12
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,83.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
