Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,273.25
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,282.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,277.62
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,202.75
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,202.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,202.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,161.75
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,161.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,161.88
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98483
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.69
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97589
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15846
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.94
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99313
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95584
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,83.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.97
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.97
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.28
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,237.75
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,238.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,238.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,196.38
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,198.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,197.25
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,168.75
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,169.12
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,173.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98901
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4201
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.56
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96518
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97842
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,86.38
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,87.25
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,250.5
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,251.25
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,250.88
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,226.12
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,226.5
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,226.38
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,156.62
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,157.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,156.88
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99304
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97302
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,161.94
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2835
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.62
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.75
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.81
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99701
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95996
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94565
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96725
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95346
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,247.5
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,247.5
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,247.5
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,245.38
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,247.12
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,246.25
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,155.88
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,156.12
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99374
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9794
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,84.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,84.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,170.75
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2394
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,105.88
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99704
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95712
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
