Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.38
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,240.38
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,241.12
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,240.62
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,287.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,287.75
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,287.5
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,158.62
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,159.25
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,158.75
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99432
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,156.94
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25377
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,95.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,76.88
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96991
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96136
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,227.75
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,228.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,227.88
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,256.12
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,257.88
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,257.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,166.5
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,166.75
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,166.62
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99417
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.25
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95798
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31917
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97333
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,246.75
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,254.25
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,248.75
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,176.62
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,178.5
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,177.75
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,145.88
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,146.25
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.12
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.62
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96286
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07329
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99619
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99722
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98474
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.62
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,105.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.38
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,288.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,293.88
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,289.88
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,225.25
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,230.62
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,227.62
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,158.38
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,165.5
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.18
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97559
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23476
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99622
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
